Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,13.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,13.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,13.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,12.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,14.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,10.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,14.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,10.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,11.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,14.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,11.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,12.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,15.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,13.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,20.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,14.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,12.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,25.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,22.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,12.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,12.83
