Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,20.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,13.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,13.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,17.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,13.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,72.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,17.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,13.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,24.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,20.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,96.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,23.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,20.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,16.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,82.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,21.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,17.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,15.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,23.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,19.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,17.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,26.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,18.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
