Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,25.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,18.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,25.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,17.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,20.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,24.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,19.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,24.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,21.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,23.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,22.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,21.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,23.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,22.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,26.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,22.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,20.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,16.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,97.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,20.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,20.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,15.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,95.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,20.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,23.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,16.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,99.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
