Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,25.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,18.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,100.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,27.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,25.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,27.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,24.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,27.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,22.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,92.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,28.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,22.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,101.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,23.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,36.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,18.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,140.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,152.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,27.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,20.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,119.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,27.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,40.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,19.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,160.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,28.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,32.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,17.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,126.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,31.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,31.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,19.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,122.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
