Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,38.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,33.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,26.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,124.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,29.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,36.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,19.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,146.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,31.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,34.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,24.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,109.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,146.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,28.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,32.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,30.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,24.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,43.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,16.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,171.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,181.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,24.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,38.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,161.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,163.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,27.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,19.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,28.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,29.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,23.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,102.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,23.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,26.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,25.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
