Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,29.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,25.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,28.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,15.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,120.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,22.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,24.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,9.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,131.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,26.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,16.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,10.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,127.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,27.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,21.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,155.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,22.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,18.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,8.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,120.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,24.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,13.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,13.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,108.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,26.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,9.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,136.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,16.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,12.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
