Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,16.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,10.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,108.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,15.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,19.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,22.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,14.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,16.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,19.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,12.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,18.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,16.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,19.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,11.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,11.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,98.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,15.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,104.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,17.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,14.96
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
