Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,17.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,14.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,84.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,21.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,13.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,114.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,24.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,135.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,20.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,15.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,107.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,22.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,18.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,94.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,21.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,14.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,15.49
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,21.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,11.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,99.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,20.05
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,18.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,14.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,20.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,17.13
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,17.28
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
