Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,16.85
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,15.08
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,13.24
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,11.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,14.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,10.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,12.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,12.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,11.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,15.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,11.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,15.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,10.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,11.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,11.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,17.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,17.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,12.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,12.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
