Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,20.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,12.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,19.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,12.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,12.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,84.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,18.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,13.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,13.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,74.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,21.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,13.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,12.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,18.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,14.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,12.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,19.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,17.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,19.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,18.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,16.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,23.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,21.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,16.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,25.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,21.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
