Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,23.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,16.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,20.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,89.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,23.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,15.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,20.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,26.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,18.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,22.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,21.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,112.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,130.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,29.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,18.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,22.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,130.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,29.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,20.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,103.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,130.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,29.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,17.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,28.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,20.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,25.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,19.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,20.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
