Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,23.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,17.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,18.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,19.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,21.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,25.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,24.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,20.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,36.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,25.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,17.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,155.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,34.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,17.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,141.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,28.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,19.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,18.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,109.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,28.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,19.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,16.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,116.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,35.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,27.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,16.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,139.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,152.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,39.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,26.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,19.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,145.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,170.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
