Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,34.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,24.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,25.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,111.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,32.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,24.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,108.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,28.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,25.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,23.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,25.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,25.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,91.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,28.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,17.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,120.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,40.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,28.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,21.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,143.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,43.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,29.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,19.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,173.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,127.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,36.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,33.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,25.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,118.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,158.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,32.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,32.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,27.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,93.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.3
