Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,35.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,32.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,22.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,121.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,34.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,29.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,25.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,151.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,41.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,23.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,22.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,166.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,177.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,81.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,39.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,22.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,20.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,166.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,169.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,35.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,26.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,20.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,137.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,90.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,41.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,13.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,196.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,176.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,29.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,14.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,177.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,166.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,31.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,17.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,158.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,82.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,38.48
