Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,25.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,14.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,174.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,165.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,33.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,139.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,30.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,35.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,23.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,105.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,152.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,39.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,21.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,130.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,165.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,24.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,30.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,23.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,27.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,26.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,22.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,96.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,30.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,26.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,17.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,128.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,27.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,22.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,118.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,23.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,20.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
