Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,21.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,22.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,18.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,25.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,16.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,20.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,100.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,25.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,20.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,99.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,27.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,29.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,18.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,118.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,29.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,26.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,20.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,29.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,19.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,22.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,103.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,21.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,21.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,16.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,18.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,17.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,18.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,19.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,127.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,18.7
