Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,16.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,22.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,122.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,22.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,25.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,18.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,27.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,24.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,20.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,21.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,13.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,108.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,22.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,132.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,24.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,19.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,142.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,34.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,24.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,16.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,143.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,28.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,19.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,122.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,20.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,25.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,153.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
