Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,30.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,11.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,147.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,32.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,21.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,14.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,155.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,20.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,19.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,113.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,23.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,34.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,14.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,152.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,147.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,24.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,25.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,141.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,25.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,24.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,133.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,23.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,10.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,115.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,19.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,22.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,14.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,21.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,25.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,16.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
