Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,24.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,20.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,8.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,130.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,81.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,37.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,16.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,17.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,181.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,164.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,32.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,15.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,18.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,135.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,27.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,23.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,21.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,30.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,25.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,19.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,108.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,37.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,23.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,11.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,176.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,161.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,31.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,26.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,19.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,123.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,76.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,18.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,19.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,161.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
