Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,27.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,22.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,13.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,117.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,30.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,21.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,17.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,118.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,130.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,35.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,21.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,16.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,148.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,154.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,31.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,23.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,14.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,140.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,18.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,22.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,13.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,26.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,21.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,14.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,118.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,27.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,18.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,126.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,67.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,28.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,17.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,9.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,142.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,22.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,16.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,8.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,109.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
