Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,20.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,84.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,19.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,12.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,19.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,13.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,72.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,20.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,10.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,25.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,10.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,12.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,116.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,19.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,8.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,88.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,13.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,10.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,15.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,9.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,15.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,12.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,12.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
