Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,14.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,8.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,13.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,10.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,14.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,10.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,14.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,9.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,14.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,9.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,17.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,16.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,9.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,17.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,9.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,17.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,17.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
