Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,17.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,17.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,17.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,15.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,18.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,19.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,17.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,19.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,16.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,18.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,16.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,18.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,16.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,19.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,16.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,18.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,17.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,16.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,18.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,13.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.78
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
