Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,17.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,12.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,18.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,17.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,13.03
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,18.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,18.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,13.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,20.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,19.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,12.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,20.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,18.85
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,10.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,20.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,17.79
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,11.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,20.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,19.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,14.75
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,21.21
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,20.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
