Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,15.45
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,22.42
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,13.11
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,21.16
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,17.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,22.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,19.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,19.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,14.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,20.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,11.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,83.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,15.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,18.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,11.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,16.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,19.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,12.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,74.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,19.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
