Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,21.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,19.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,13.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,23.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,19.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,12.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,22.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,21.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,12.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,21.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,22.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,13.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,19.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,22.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,87.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,21.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,89.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,24.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,22.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,17.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,91.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,20.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,27.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,17.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,98.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,21.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,26.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,16.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,103.6
