Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,27.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,16.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,107.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,28.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,27.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,18.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,109.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,30.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,28.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,18.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,118.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,28.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,27.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,22.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,34.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,29.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,26.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,33.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,30.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,26.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,92.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,25.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,30.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,24.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,24.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,31.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,25.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
