Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,24.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,26.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,24.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,22.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,24.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,21.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,30.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,26.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,92.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,25.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,27.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,26.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,28.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,27.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,28.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,27.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,28.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,25.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,25.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,26.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,25.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,24.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,28.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,86.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,115.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,30.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,29.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,28.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
