Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,30.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,34.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,105.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,28.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,32.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,30.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,98.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,32.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,32.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,25.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,101.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,31.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,34.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,149.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,36.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,34.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,29.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,101.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,38.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,38.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,27.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,108.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,166.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,42.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,38.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,26.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,125.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,184.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,167.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,35.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,44.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,29.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,102.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,189.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,30.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,27.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,109.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
