Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,38.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,32.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,29.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,107.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,166.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,38.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,31.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,26.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,110.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,31.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,28.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,27.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,85.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,32.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,24.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,31.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,112.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,35.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,22.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,28.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,120.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,72.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,37.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,17.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,24.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,148.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,32.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,18.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,118.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,20.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,24.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,33.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,24.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,114.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
