Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,32.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,23.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,106.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,26.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,23.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,23.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,27.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,24.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,26.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,24.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,26.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,19.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,29.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,14.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,111.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,25.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,23.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,114.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,112.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,21.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,29.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,16.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,103.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,25.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,28.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,11.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,124.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,23.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,28.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,13.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,117.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
