Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,24.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,24.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,14.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,107.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,21.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,17.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,18.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,20.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,12.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,17.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,10.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,106.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,162.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,150.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,32.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,19.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,14.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,127.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,18.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,14.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,106.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,28.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,18.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,12.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,122.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,123.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,29.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,120.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
