Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,24.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,19.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,13.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,29.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,26.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,14.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,126.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,25.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,30.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,14.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,112.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,27.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,33.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,16.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,124.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,31.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,36.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,20.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,129.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,27.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,28.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,17.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,107.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,71.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,37.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,30.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,180.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,161.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,43.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,14.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,187.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,186.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,37.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,22.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,12.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,169.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
