Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,32.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,23.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,15.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,138.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,29.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,22.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,24.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,128.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,27.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,26.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,15.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,117.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,27.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,19.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,15.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,106.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,22.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,18.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,15.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,85.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,26.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,22.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,14.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,114.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,21.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,13.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,119.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,27.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,21.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,17.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,28.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,20.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,29.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,92.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
