Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,41.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,34.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,149.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,180.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,35.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,23.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,27.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,34.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,21.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,27.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,106.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,35.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,23.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,20.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,120.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,153.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,35.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,24.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,122.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,31.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,23.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,23.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,25.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,20.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,17.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,19.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,15.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,17.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,17.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,15.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
