Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,32.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,17.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,15.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,146.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,29.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,15.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,16.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,121.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,18.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,17.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,31.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,21.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,18.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,121.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,138.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,24.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,15.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,23.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,15.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,15.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,92.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,21.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,16.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,15.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,21.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,17.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,12.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,18.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,18.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,17.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,76.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
