Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,13.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,15.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,17.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,15.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,12.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,16.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,15.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,16.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,14.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,13.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,15.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,13.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,17.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,12.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,13.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,16.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,9.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,10.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,12.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,10.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,8.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
