Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,8.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,11.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,10.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,12.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,8.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,9.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,17.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,10.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,22.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,9.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,22.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,8.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,21.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,10.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,93.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,10.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,23.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,9.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,114.9
