Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,121.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,22.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,11.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,98.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,22.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,10.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,98.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,23.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,9.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,19.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,9.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,12.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,18.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,10.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,76.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,15.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
