Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,17.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,78.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,20.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,16.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,11.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,14.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,10.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,10.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,15.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,10.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,15.05
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,10.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,11.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,13.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,10.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,14.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,16.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,10.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,10.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,12.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,10.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
