Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,11.81
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,11.44
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,10.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,53.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,12.18
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,10.31
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,15.42
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,9.79
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,10.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,14.84
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,11.22
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,13.63
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,17.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,16.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,15.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,11.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,14.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,12.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,14.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,12.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,13.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,13.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,13.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
