Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,14.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,14.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,14.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,15.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,14.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,13.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,16.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,13.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,20.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,12.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,15.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,23.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,13.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,14.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,85.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,25.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,14.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,15.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,21.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,15.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,15.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,18.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,16.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,21.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,20.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,17.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,75.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
