Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,18.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,21.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,18.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,17.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,20.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,17.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,18.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,22.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,16.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,22.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,28.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,18.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,22.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,102.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,34.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,19.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,21.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,124.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,28.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,25.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,22.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,27.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,27.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,25.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,86.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,26.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,30.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,25.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
