Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,27.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,28.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,25.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,124.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,33.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,23.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,21.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,111.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,28.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,20.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,24.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,25.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,20.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,22.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,28.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,23.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,24.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,87.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,26.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,23.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,20.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,27.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,27.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,19.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,106.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,29.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,25.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,15.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,123.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,31.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,25.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,19.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,112.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
