Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,25.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,22.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,20.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,88.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,27.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,23.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,20.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,96.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,61.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,27.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,19.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,134.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,62.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,35.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,19.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,136.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,153.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,41.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,28.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,18.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,164.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,176.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,39.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,23.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,19.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,153.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,62.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,19.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,24.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,135.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,156.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,35.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,20.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,27.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,120.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,30.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,25.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,19.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,105.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
