Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,29.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,20.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,20.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,28.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,17.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,22.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,107.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,27.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,17.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,23.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,102.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,32.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,20.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,20.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,122.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,31.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,25.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,16.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,122.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,137.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,17.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,18.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,96.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,15.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,22.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,14.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,10.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,113.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,20.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,14.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,8.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,105.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
