Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,19.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,13.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,103.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,19.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,13.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,120.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,14.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,15.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,107.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,15.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,10.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,100.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,15.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,105.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,15.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,12.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,103.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,12.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,14.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,110.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,15.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,10.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,118.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,9.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,11.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
