Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,98.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,9.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,11.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,100.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,11.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,110.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,10.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,114.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,16.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,12.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,119.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,21.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,12.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,128.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,25.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,141.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,15.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,114.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,15.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,115.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
