Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,17.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,12.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,109.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,16.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,14.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,134.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,12.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,18.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,11.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,112.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,64.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,16.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,22.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,146.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,11.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,125.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,14.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,11.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,117.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,136.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,15.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,13.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,-2.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,144.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,10.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,15.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,-2.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,139.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
