Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,15.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,19.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,144.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,136.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,14.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,9.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,123.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,14.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,13.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,124.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,16.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,14.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,100.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,18.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,16.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,129.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,13.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,16.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,115.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,13.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,104.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,16.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,12.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,104.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
