Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,13.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,107.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,14.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,15.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,105.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,16.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,16.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,93.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,11.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,16.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,93.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,16.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,16.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,71.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,21.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,15.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,15.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,22.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,19.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,16.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,27.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,18.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,20.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,20.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,16.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,17.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,85.3
