Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,22.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,29.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,19.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,27.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,12.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,134.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,18.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,14.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,31.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,18.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,20.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,109.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,35.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,23.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,159.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,28.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,13.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,15.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,116.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,29.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,15.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,13.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,120.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,30.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,16.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,13.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,121.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
