Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,16.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,15.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,120.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,27.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,11.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,18.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,113.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,25.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,13.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,15.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,98.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,26.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,13.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,12.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,122.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,23.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,17.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,13.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,16.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,12.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,14.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,16.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,13.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,12.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,13.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,16.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,12.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,14.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
