Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,14.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,10.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,12.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,14.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,11.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,13.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,59.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,13.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,14.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,18.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,12.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,10.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,10.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,12.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,10.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,12.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,15.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,10.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,18.6
