Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,11.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,16.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,12.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,12.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,17.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,11.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,17.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,19.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,15.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,17.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,11.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,12.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,17.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,11.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,17.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,10.93
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,11.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,11.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,17.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,10.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,63.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,11.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,19.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,12.19
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
