Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,18.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,10.82
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,18.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,18.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,13.02
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,17.57
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,14.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,11.36
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.11
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,14.88
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,17.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,14.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,11.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,19.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,13.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,69.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,12.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,20.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,12.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,19.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,11.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
