Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,16.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,19.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,11.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,71.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,21.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,12.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,14.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,20.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,11.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,75.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,17.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,22.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,12.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,18.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,20.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,20.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,20.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,13.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,15.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,20.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,14.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,23.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,14.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,22.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,15.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,82.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
