Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,23.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,15.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,25.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,16.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,19.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,18.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,95.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,21.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,28.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,20.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,87.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,25.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,29.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,17.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,105.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,25.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,28.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,18.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,98.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,26.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,28.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,17.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,108.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,27.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,35.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,19.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,138.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,24.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,31.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,18.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,121.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
