Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,25.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,30.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,22.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,102.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,24.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,30.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,21.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,26.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,33.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,20.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,115.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,30.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,16.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,114.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,23.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,28.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,22.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,93.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,25.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,23.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,26.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,30.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,19.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,109.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,34.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,25.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,19.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,129.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,34.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,34.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,21.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,120.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
