Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,32.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,21.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,130.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,167.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,30.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,33.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,25.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,101.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,34.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,34.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,22.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,114.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,150.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,31.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,29.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,22.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,105.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,27.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,30.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,21.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,107.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,37.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,20.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,24.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,139.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,163.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,30.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,19.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,23.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,115.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,27.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,20.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,22.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,100.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,27.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,21.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,17.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
