Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,29.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,21.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,19.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,100.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,30.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,26.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,22.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,30.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,29.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,26.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,65.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,39.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,24.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,149.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,172.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,42.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,27.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,154.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,42.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,24.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,31.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,139.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,184.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,30.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,22.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,25.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,97.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,20.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,22.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,22.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,18.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,20.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
