Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,23.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,19.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,18.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,13.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,102.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,21.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,13.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,115.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,14.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,108.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,14.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,109.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,18.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,18.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,111.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,14.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,20.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,127.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,15.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,17.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,94.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,12.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,15.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
