Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,12.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,103.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,16.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,11.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,18.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,14.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,14.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,84.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,22.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,15.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,116.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,21.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,12.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,91.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,12.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,104.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,17.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,12.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,97.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,13.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,17.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,136.0
