Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,78.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,12.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,19.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,184.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,11.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,17.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,155.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,69.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,14.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,13.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,-3.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,156.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,14.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,11.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,137.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,12.65
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,17.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,117.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,19.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,11.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,25.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,143.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,52.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,9.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,26.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,173.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.32
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
